Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,41.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,52.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,21.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,20.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,43.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,54.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,79.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,20.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,20.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,56.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,23.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,21.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,20.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,36.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,63.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,93.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,20.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,38.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,52.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,20.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,37.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,49.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,78.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,21.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,52.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,48.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,21.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,45.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,49.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,21.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,46.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,53.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,81.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,25.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,21.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
