Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,46.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,63.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,93.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,25.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,27.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,21.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,49.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,63.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,96.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,33.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,21.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,21.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,46.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,76.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,108.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,39.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,23.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,21.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,47.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,68.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,103.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,41.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,22.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,21.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,56.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,48.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,61.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,106.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,47.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,26.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,57.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,59.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,110.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,68.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,106.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,34.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,63.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,59.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,100.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,62.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,100.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,39.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,28.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,62.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,63.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,50.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,58.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,99.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,45.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,27.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,22.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,64.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,49.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,109.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,63.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,101.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,46.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,22.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
