Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,65.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,66.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,52.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,63.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,104.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,57.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,65.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,57.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,57.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,104.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,93.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,55.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,28.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,63.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,66.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,57.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,100.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,61.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,104.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,60.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,105.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,30.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,64.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,47.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,65.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,111.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,58.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,102.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,37.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,71.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,67.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,46.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,55.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,103.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,72.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,120.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,28.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,69.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,68.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,74.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,50.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,97.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,28.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,65.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,116.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,57.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,93.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,104.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,33.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,69.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,74.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,54.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,98.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,113.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,64.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,119.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,56.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,35.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,74.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,74.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,51.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,91.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,33.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,76.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,135.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,42.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,76.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,71.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,77.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,69.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,120.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,52.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,96.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,45.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.48
