Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,32.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,75.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,36.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,87.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,90.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,95.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,151.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,36.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,36.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,36.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,82.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,158.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,38.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,86.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,126.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,98.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,160.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,33.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,45.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,83.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,147.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,32.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,39.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,100.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,135.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,165.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,34.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,55.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,38.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,71.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,88.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,156.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,35.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,81.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,117.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,144.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,37.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,41.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,45.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,82.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,150.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,32.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,74.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,118.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,135.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,38.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,93.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,52.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,39.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,22.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,76.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,79.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,32.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,61.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,105.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,118.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,133.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,33.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,58.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,98.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,138.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,80.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,48.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,36.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,74.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,95.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,33.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,71.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,104.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,107.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,138.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,36.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,53.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,40.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,76.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,82.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,41.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,36.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,70.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,119.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,168.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,150.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,46.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,93.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,82.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,43.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,44.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,21.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,81.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,96.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,87.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,395.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,38.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,52.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,122.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,157.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,99.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,216.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,38.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.3
