Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,38.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,48.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,21.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,86.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,106.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,177.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,436.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,53.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,129.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,120.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,126.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,222.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,41.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,94.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,47.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,21.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,76.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,87.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,114.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,212.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,471.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,49.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,123.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,111.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,114.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,203.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,42.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,79.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,84.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,43.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,41.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,21.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,76.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,80.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,107.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,198.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,442.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,34.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,60.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,119.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,132.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,141.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,45.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,90.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,45.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,36.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,21.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,83.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,86.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,89.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,32.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,35.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,56.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,131.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,127.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,145.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,44.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,88.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,45.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,33.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,20.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,81.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,86.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,90.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,34.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,34.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,54.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,120.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,144.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,141.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,42.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,90.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,85.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,38.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,43.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,20.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,78.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,90.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,90.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,30.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,37.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,66.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,112.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,126.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,155.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,36.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,106.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,86.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,34.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,57.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,106.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,20.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,79.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,92.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,102.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,158.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,424.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,37.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,77.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,109.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,112.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,156.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,48.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,101.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,108.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,106.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,39.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,19.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,87.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,81.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,107.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,173.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,445.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,44.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,110.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,119.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,184.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,38.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,90.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,49.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,122.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,101.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,44.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,19.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,75.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,84.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,110.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,202.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,458.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,42.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,103.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,94.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,124.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,176.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
