Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,100.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,42.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,19.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,74.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,78.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,102.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,175.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,422.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,36.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,80.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,110.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,150.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,59.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,94.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,42.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,19.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,76.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,69.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,88.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,140.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,34.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,79.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,90.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,142.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,39.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,40.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,41.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,19.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,66.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,84.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,147.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,82.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,90.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,143.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,36.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,18.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,66.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,80.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,36.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,92.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,150.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,28.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,37.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,88.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,24.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,18.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,77.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,82.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,125.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,31.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,18.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,63.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,69.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,77.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,128.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,33.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,18.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,66.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,70.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,69.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,127.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,35.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,23.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,18.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,56.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,36.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,95.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,104.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,150.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,25.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,18.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,58.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,74.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,36.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,91.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,97.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,151.0
