Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,34.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,26.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,18.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,62.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,62.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,76.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,35.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,71.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,124.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,102.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,146.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,36.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,95.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,44.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,18.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,76.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,68.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,72.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,73.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,96.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,95.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,139.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,38.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,18.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,64.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,68.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,70.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,67.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,93.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,112.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,47.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,18.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,56.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,67.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,65.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,79.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,114.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,39.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,37.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,37.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,18.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,51.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,59.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,74.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,113.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,34.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,42.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,58.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,18.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,92.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,95.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,131.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,42.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,72.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,18.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,61.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,62.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,88.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,122.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,36.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,58.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,18.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,56.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,69.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,104.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,28.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,36.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,50.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,18.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,51.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
