Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,83.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,91.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,111.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,31.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,33.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,49.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,18.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,56.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,78.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,105.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,32.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,30.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,40.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,18.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,34.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,113.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,143.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,31.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,25.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,55.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,18.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,51.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,54.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,83.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,34.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,50.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,18.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,58.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,90.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,109.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,51.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,43.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,18.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,62.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,91.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,104.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,108.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,21.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,37.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,52.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,17.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,86.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,117.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,120.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,35.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,67.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,17.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,60.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,81.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,111.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,112.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,39.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,62.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,81.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,107.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,21.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,38.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,68.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,58.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.92
