Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,80.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,116.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,23.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,46.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,56.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,49.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,106.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,35.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,48.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,17.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,60.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,55.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,126.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,31.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,54.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,17.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,70.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,31.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,41.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,120.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,129.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,110.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,19.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,39.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,17.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,69.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,36.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,34.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,82.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,149.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,143.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,24.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,17.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,64.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,66.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,42.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,89.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,178.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,115.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,24.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,29.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,17.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,54.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,78.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,64.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,48.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,105.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,23.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,28.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,17.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,35.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,67.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,96.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,121.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,146.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,25.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,33.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,17.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,68.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,36.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,74.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,125.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,148.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,35.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,29.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,17.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
