Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,49.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,70.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,74.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,43.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,126.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,180.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,38.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,26.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,16.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,57.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,84.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,184.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,43.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,142.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,177.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,26.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,16.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,86.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,203.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,39.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,117.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,160.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,41.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,33.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,16.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,77.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,151.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,40.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,127.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,96.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,165.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,42.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,33.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,35.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,16.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,79.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,169.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,33.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,99.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,138.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,33.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,16.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,70.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,144.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,98.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,138.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,30.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,29.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,28.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,15.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,54.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,68.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,70.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,115.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,34.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,100.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,34.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,15.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,61.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,64.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,67.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,71.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,113.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,36.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,92.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,97.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,15.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,61.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,74.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,133.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,48.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,95.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,97.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,35.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,61.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,136.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
