Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,15.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,61.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,67.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,69.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,96.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,106.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,132.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,41.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,45.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,105.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,111.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,26.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,15.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,69.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,76.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,141.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,85.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,101.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,133.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,29.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,32.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,23.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,15.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,66.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,71.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,32.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,73.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,97.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,95.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,134.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,24.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,14.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,65.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,63.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,71.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,92.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,113.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,129.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,33.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,36.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,57.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,14.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,65.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,61.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,73.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,71.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,113.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,42.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,46.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,101.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,36.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,14.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,57.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,59.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,67.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,37.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,115.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,93.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,154.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,57.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,33.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,14.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,69.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,78.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,151.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,33.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,92.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,137.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,57.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,14.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,67.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,72.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,138.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,70.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,119.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,37.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,36.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,88.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,40.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,14.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,64.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,67.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,68.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,87.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,138.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,37.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
