Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,14.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,65.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,64.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,68.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,69.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,111.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,44.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,29.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,57.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,13.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,63.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,71.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,69.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,34.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,72.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,141.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,30.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,44.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,29.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,13.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,52.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,74.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,66.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,62.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,125.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,53.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,90.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,41.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,13.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,59.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,68.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,64.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,51.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,59.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,108.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,22.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,13.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,68.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,58.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,60.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,25.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,13.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,62.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,65.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,27.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,29.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,13.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,55.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,58.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,49.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,24.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,19.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,13.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,56.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,13.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,46.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,54.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,56.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,40.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
