Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,32.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,31.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,13.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,65.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,146.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,45.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,28.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,13.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,53.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,46.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,48.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,13.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,47.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,19.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,13.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,55.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,19.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,13.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,58.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,94.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,12.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,19.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,13.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,36.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,21.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,14.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,15.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,14.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,31.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,23.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,13.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,12.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,14.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,37.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,31.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,12.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,14.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,14.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
