Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,17.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,14.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,28.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,14.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,14.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,34.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,14.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,14.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,33.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,16.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,17.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,14.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,12.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,14.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,29.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,18.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,15.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,14.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,22.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,15.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,31.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,20.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,24.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,15.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,32.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,17.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,15.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,30.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
