Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,15.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,31.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,14.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,15.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,18.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,17.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,15.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,34.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,19.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,15.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,32.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,18.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,20.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,15.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,29.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,23.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,15.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,29.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,12.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,16.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,21.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,16.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.26
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,32.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.99
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,16.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
