Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,37.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,31.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,16.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,53.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,18.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,37.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,16.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,36.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,32.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,16.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,38.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,36.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,16.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,36.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,21.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,38.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,17.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,39.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,20.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,47.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,17.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.24
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.14
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,46.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,16.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,58.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,17.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.86
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.36
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.77
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,47.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.01
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,17.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,44.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,17.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.92
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.06
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.34
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,51.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,25.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,17.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.96
