Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.59
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.11
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.69
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,65.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.61
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,25.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.35
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,17.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.25
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.89
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.91
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.94
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,54.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.73
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,25.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,26.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,18.1
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.46
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.58
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.97
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
913211,BARROWBY GATE GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,36.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,19.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,22.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,35.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,27.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,40.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,25.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,27.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,40.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,26.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,19.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,27.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,35.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,19.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,27.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,40.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,28.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,39.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,16.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,28.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,42.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,25.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,20.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,21.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
