Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,38.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,28.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,44.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,43.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,46.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,29.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,39.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,28.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,54.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,40.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,31.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,32.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,22.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,28.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,37.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,35.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,32.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,28.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,40.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,32.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,25.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,28.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,49.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,34.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,35.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,58.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,28.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,64.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,46.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,53.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,28.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,63.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,118.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,39.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,45.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
