Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,28.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,57.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,62.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,45.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,24.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,28.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,48.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,51.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,37.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,27.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,48.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,47.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,40.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,48.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,51.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,32.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,54.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,98.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,47.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,39.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,65.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,47.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,56.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,38.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,57.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,105.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,55.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,87.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,29.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,57.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,105.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.67
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,45.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,33.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,34.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,29.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,54.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,104.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,50.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,97.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,46.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
