Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,71.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,53.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,45.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,95.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,46.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,61.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,39.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,50.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,52.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,84.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,74.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,129.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,41.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,59.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,39.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,28.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,88.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,161.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,31.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,78.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,130.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,39.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,54.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,52.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,28.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,88.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,170.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,38.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,87.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,124.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,156.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,35.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,52.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,93.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,41.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,28.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,84.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,96.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,184.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,67.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,100.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,123.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,31.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,57.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,39.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,28.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,85.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,171.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,65.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,101.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,117.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,39.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,79.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,63.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,108.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,41.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,88.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,172.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,30.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,64.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,125.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,121.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,40.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,106.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,63.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,106.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,40.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,84.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,87.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,158.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,39.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,34.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,75.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,106.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,162.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,142.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
