Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,46.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,28.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,85.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,87.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,148.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,42.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,33.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,82.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,119.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,186.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,136.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,29.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,50.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,102.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,27.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,27.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,88.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,83.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,143.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,53.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,128.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,124.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,118.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,33.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,42.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,27.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,83.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,86.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,57.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,120.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,129.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,130.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,35.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,76.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.67
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,44.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,103.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,43.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,27.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,89.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,90.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,40.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,97.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,106.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,168.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,44.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,109.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,38.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,47.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,27.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,80.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,80.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,93.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,136.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,40.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,99.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,106.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,164.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,40.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,95.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,41.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,37.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,91.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,152.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,37.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,77.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,121.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,105.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,156.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,37.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,95.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,40.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,43.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,26.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,73.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,81.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,99.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,167.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,409.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,50.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,103.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,122.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,33.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,82.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,96.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,41.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,33.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,26.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,73.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,85.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,83.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,58.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,128.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,116.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,143.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,36.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,85.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,33.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,48.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,26.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,81.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,84.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,85.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,36.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,70.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,110.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,100.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,150.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
