Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,37.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,58.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,103.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,25.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,76.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,83.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,87.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,34.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,64.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,112.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,100.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,138.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,30.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,37.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,25.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,72.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,80.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,35.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,66.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,115.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,113.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,144.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,28.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,31.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,37.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,25.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,67.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,77.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,41.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,84.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,111.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,110.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,167.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,96.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,43.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,25.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,74.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,75.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,81.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,36.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,86.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,95.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,147.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,33.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,46.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,120.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,24.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,68.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,85.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,84.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,69.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,89.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,128.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,44.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,85.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,35.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,24.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,73.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,74.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,49.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,30.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,24.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,55.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,48.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,36.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,24.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,57.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,54.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,33.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,103.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,24.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,60.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.14
