Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,41.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,28.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,24.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,58.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,56.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,42.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,25.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,24.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,42.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,23.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,24.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,58.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,39.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,22.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.67
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,24.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,57.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,48.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,101.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,33.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,23.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,17.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,24.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,60.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,50.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,21.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,24.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,48.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,25.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,20.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,24.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,54.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,61.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,104.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,41.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,105.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,26.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,55.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,50.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,58.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,133.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,25.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,24.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,62.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
