Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,46.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,23.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,36.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,102.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,44.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,29.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,21.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,64.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,21.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,23.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,75.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,22.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,42.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,23.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,90.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,118.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,32.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,21.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,40.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,86.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,134.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,36.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,22.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,26.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,23.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,35.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,103.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,146.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,40.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,33.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,70.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,96.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,140.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,23.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,23.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,54.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,105.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,109.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.67
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
