Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,68.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,119.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,117.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,27.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,23.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,23.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,60.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,60.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,74.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,119.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,25.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,29.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,23.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,101.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,141.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,32.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,25.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,23.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,83.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,133.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,31.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,24.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,23.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,56.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,106.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,25.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,31.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,92.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,58.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,75.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,117.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,21.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,63.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,106.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,28.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,22.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,80.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,135.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,25.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,22.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,55.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,92.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,143.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,33.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,22.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
