Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,66.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,52.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,107.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,27.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,36.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,37.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,59.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,48.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,23.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,36.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,45.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,34.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,104.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,35.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,61.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,57.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,89.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,135.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,24.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,19.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,34.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,21.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,63.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,33.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,83.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,135.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,41.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,21.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,62.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,47.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,129.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,99.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,86.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,194.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,27.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,42.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,21.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,63.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,58.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,87.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,164.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,41.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,101.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,94.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,106.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,171.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,21.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,37.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,21.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,61.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,62.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,78.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,88.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,138.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,31.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,93.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,41.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,21.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,62.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,79.67
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,140.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,82.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,121.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,46.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,49.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,135.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.91
