Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,29.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,20.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,72.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,73.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,95.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,90.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,132.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,36.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,37.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,110.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,47.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,20.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,64.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,79.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,155.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,34.67
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,94.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,112.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,143.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,38.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,34.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,105.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,35.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,20.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,61.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,80.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,66.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,116.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,52.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,72.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,27.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,20.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,75.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,141.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,72.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,125.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,47.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,31.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,100.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,21.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,20.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,64.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,72.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,36.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,94.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,91.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,153.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,33.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,30.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,20.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,74.67
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,53.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,20.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,53.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,80.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,112.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,41.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,32.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,28.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,20.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,58.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,66.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,68.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,22.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,20.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,59.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,98.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,61.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
