Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,20.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,72.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,117.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,34.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,24.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,19.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,20.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,63.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,92.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,109.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,37.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,20.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,50.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,51.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,24.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,20.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,60.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,47.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,27.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,43.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,19.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,57.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,106.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,34.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,43.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,19.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,62.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,64.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,54.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,98.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,29.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,47.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,34.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,19.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,58.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,60.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,56.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,33.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,33.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,19.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,63.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,60.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,34.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,19.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,59.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,39.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
