Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,30.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,19.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,47.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,19.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,19.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,43.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,32.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,26.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,19.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.67
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,52.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,29.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,19.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,69.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,49.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,19.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,50.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,66.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,19.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,20.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,80.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,104.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.67
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,16.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,20.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,43.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,41.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,18.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,16.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,20.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,36.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,14.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,20.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,53.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
