Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,16.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,14.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,20.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,32.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,14.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,20.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,34.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,13.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,20.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,14.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,20.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,18.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,13.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,20.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,26.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,13.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,20.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,25.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,14.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,21.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,21.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,25.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,21.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,13.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,21.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
