Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,19.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,21.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,21.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,22.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,19.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,21.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,18.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,16.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,21.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,24.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,21.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,21.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,21.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,29.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,28.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,16.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,25.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,20.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,22.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,35.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.03
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,30.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,17.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,22.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
