Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,36.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,13.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,22.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,37.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,25.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,15.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,22.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.89
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,49.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,17.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.77
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,55.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,15.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,55.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,16.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,23.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.97
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,56.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,37.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,15.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,24.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,23.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.06
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.87
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,53.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,41.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,13.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.68
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.27
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,37.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,45.05
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.17
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,52.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,41.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,17.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.52
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.73
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,41.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,23.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,44.71
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,55.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.85
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,39.1
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.37
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.95
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,51.2
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.4
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,23.7
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
913211,BARROWBY GATE GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.09
