Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,37.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,23.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,37.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,23.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,38.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,18.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,46.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,24.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,19.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,23.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,43.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,29.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,27.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,23.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,42.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,31.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,25.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,37.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,23.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,45.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,39.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,22.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,42.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,28.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,35.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,38.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,24.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,42.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,33.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,72.1
