Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,102.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,24.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,72.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,153.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,50.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,43.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,58.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,154.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,49.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,71.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,109.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,24.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,69.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,58.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,123.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,33.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,39.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,25.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,24.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,63.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,51.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,35.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,43.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,43.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,24.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,69.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,143.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,62.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,94.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,111.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.77
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,41.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,41.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,42.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,24.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,60.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,99.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,107.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,34.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,35.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,24.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,68.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,132.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,59.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,46.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,45.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,27.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,24.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,142.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,54.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,103.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,53.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,85.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,41.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,39.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,24.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,69.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,35.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,87.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,94.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,145.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,35.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,32.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
