Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,26.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,24.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,64.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,72.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,71.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,105.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,140.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,42.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,24.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,129.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,52.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,100.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,112.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,102.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,37.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,38.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.77
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,33.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,24.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,52.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,101.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,124.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,122.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,49.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,98.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,47.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,35.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,24.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,73.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,35.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,74.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,105.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,147.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,33.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.77
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,48.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,24.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,81.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,146.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,35.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,83.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,89.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,147.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,40.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,24.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,81.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,157.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,39.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,91.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,93.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,98.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,161.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,34.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,74.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,44.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,36.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,24.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,90.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,177.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,43.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,122.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,99.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,180.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,41.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,84.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.76
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,47.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,33.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,24.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,95.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,215.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,41.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,108.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,110.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,172.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,38.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,109.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,100.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,55.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,36.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,24.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,74.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,103.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,192.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,427.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,80.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,113.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,141.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,37.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
