Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,48.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,33.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,86.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,163.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,68.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,130.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,32.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,43.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,37.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,24.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,150.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,68.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,95.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,130.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,33.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,48.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,41.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,81.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,146.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,34.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,34.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,69.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,109.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,146.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,146.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,40.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,59.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,46.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,23.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,84.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,86.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,147.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,35.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,81.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,151.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,131.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,36.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,72.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,117.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,35.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,23.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,82.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,88.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,164.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,35.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,66.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,114.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,125.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,146.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,33.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,64.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,112.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,23.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,91.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,157.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,32.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,72.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,133.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,35.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,54.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,98.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,36.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,93.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,169.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,32.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,69.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,97.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,136.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,29.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,38.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,30.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,23.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,84.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,138.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,39.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,92.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,99.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,164.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,30.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,30.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,45.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,23.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,86.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,152.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,42.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,95.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,95.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,110.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,174.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.67
