Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,36.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,43.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,110.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,49.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,86.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,90.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,152.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,37.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,81.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,100.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,100.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,154.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,43.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,34.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,22.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,79.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,69.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,88.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,140.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,35.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,77.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,145.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,36.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,32.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,22.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,81.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,137.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,40.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,114.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,93.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,169.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,35.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,22.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.77
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,82.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,168.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,32.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,84.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,96.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,133.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,32.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,32.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,33.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,22.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,75.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,156.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,75.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,99.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,126.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,92.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,33.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,22.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,75.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,139.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,62.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,125.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,24.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,36.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,22.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,61.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,61.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,120.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,22.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,28.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,22.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,61.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,119.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,32.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,22.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.72
