Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,54.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,30.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,22.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,71.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,119.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,33.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,35.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,22.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,64.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,61.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,106.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,36.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,27.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,26.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,22.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,62.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,48.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,29.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,34.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,29.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,22.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,46.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,26.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,32.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,40.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,22.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,53.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,31.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,31.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,52.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,22.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,53.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,39.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,44.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.77
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,49.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,51.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,28.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,47.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,57.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
