Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,56.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,42.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,47.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,48.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,42.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,56.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,58.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,48.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,40.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,44.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,156.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.77
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,55.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,30.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,38.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,44.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,40.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,30.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,41.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,38.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,60.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,43.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,39.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,77.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,29.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,42.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,44.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.76
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,99.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,109.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,122.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,57.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,80.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,95.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,44.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,46.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
