Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,73.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,30.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,40.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,66.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,111.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,25.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,31.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,41.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,64.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,106.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,29.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,39.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,43.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,60.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,28.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,38.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,50.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,53.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,30.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,47.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,52.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,57.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,91.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,117.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,26.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,36.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,37.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,43.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,27.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,30.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,33.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,51.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,107.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,114.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,25.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,38.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,37.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,65.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,123.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,22.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,46.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
