Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,33.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,80.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,99.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,141.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,25.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,42.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,65.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,100.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,123.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,35.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,36.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,54.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,105.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,21.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,30.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,44.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,91.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,24.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,43.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,52.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,40.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,30.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,35.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,60.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,20.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,38.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,104.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,39.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,60.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,31.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,54.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,30.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.77
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,84.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,117.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,26.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
