Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,22.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,62.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,144.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,86.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,38.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,24.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,26.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,22.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,54.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,137.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,82.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,96.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,110.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,40.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,42.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,107.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,22.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,63.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,145.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,81.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,114.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,39.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,102.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,35.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,22.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,58.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,69.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,141.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,61.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,44.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,31.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,22.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,53.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,43.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,38.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,112.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,42.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,67.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,67.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,60.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,52.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,28.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,57.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,61.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,59.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,106.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,27.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,37.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,22.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,72.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.76
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,51.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,121.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,33.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,40.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,41.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,22.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,53.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,61.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,54.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,89.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,111.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,112.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,27.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,52.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
