Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,21.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,63.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,34.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,66.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,145.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,112.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,25.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,43.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,27.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,64.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,62.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,79.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,115.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,45.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,22.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,50.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,42.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,32.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,22.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,56.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,110.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,40.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,52.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,57.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,62.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,125.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,113.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,32.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,29.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,65.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,67.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,108.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,121.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,27.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,52.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,63.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,138.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,50.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,103.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,38.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,46.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,21.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,65.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,55.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,70.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,113.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,113.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,40.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,43.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,37.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,21.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,46.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,64.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,59.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,53.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,101.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,24.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
