Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,34.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,25.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,46.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,45.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,23.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,27.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,22.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,37.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,31.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,22.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,41.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,21.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.77
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,22.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,24.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,22.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,21.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,18.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,29.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,16.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,23.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,38.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
