Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,14.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,23.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,41.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,17.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,14.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,32.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,17.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,13.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,29.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,12.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,23.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,11.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,23.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,26.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,14.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,24.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,24.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,17.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,24.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,27.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
