Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,24.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,24.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,18.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,24.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,26.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,14.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,21.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,24.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,22.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,18.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,24.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,24.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,24.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,22.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,25.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,21.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,21.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,23.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,25.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,27.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,25.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,26.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,25.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,29.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,26.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,25.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
