Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,20.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,35.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,19.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,18.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,25.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,16.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,21.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,26.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,13.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,26.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,30.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,14.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,26.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,29.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,26.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,26.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.99
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,30.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.33
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,17.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,26.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,26.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.81
