Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.45
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,30.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,21.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,26.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,33.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,16.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.87
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,18.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.18
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,33.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.61
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,19.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,26.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,30.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.28
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.77
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,27.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,37.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.46
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,16.7
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.95
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,34.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.73
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.69
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.85
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,33.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.82
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.42
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,37.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,27.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.51
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.01
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
913211,BARROWBY GATE GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,41.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,16.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,47.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,46.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,45.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,26.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,44.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,43.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,43.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
