Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,40.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,23.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,40.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,27.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,25.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,24.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,39.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,27.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,32.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,24.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,55.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,27.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,15.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,20.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,24.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,49.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,55.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,27.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,21.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,24.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,56.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,25.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,21.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,24.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,54.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,22.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,24.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,52.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,33.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,34.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,25.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,53.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,34.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,20.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
