Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,25.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,52.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,35.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,29.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,49.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,25.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,61.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,49.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,93.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,39.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,47.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,25.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,65.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,47.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,93.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,40.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,38.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,25.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,65.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,36.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,33.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,29.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,25.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,61.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,39.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,32.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,25.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,62.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,61.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,104.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,51.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,33.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,64.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,61.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,105.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,113.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,42.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,36.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,35.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,68.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,57.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,55.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,47.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,25.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,66.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,55.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,93.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,55.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,89.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,39.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
