Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,24.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,67.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,133.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,50.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,94.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,51.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,89.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,39.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,24.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,70.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,57.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,60.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,107.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,52.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,101.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,35.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,67.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,77.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,139.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,58.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,31.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,72.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,126.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,54.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,54.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,98.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,73.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,84.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,166.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,59.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,62.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,113.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,51.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,27.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,25.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,73.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,141.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,62.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,110.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,53.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,96.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,52.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,25.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,72.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,80.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,152.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,54.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,105.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,52.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,98.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,48.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,25.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,34.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,90.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,94.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,143.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,55.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,107.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,83.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,25.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,74.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,85.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,160.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,62.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,103.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,65.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,111.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,29.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,30.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,26.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,75.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,150.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,56.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,28.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,65.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,115.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,89.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
