Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,37.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,25.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,76.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,75.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,62.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,102.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,110.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,60.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,110.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,89.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,35.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,33.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,25.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,78.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,83.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,149.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,58.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,103.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,51.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,111.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,79.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,40.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,33.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,76.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,68.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,103.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,31.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,65.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,130.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,117.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,36.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,37.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,25.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,82.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,79.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,63.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,109.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,109.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,32.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,72.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,133.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,62.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,86.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,79.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,84.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,68.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,123.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,110.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,66.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,123.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,74.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,31.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,44.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,25.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,89.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,83.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,152.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,37.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,75.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,123.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,110.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,155.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,65.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,121.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,101.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,33.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,101.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,97.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,44.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,25.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,95.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,81.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,101.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,152.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,419.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,36.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,72.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,127.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,109.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,152.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,60.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,117.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,90.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,36.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,53.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,24.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,92.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,100.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,158.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,71.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,92.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,91.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,136.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,62.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,126.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,86.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,42.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,36.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,90.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,24.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,89.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,98.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,154.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,409.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,57.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,112.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,126.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.05
