Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,44.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,103.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,46.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,107.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,46.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,24.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,79.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,94.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,138.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,389.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,31.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,53.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,112.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,134.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,125.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,43.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,100.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,86.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,55.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,109.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,48.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,77.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,85.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,94.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,35.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,65.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,100.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,150.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,128.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,53.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,105.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,36.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,64.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,73.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,92.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,140.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,38.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,70.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,104.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,161.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,130.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,50.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,88.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,77.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,30.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,51.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,74.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,87.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,87.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,136.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,57.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,106.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,105.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,44.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,25.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,39.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,69.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,78.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,54.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,101.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,29.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,41.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,23.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,75.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,74.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,51.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,27.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,49.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,72.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,75.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,54.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,88.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,114.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,45.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,78.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,50.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,95.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,103.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,39.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,69.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,97.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,23.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,79.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,70.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,56.0
