Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,117.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,62.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,23.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,76.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,68.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,140.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,55.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,114.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,26.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,71.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,68.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,68.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,59.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,108.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,28.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,82.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,99.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,66.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,42.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,77.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,93.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,23.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,23.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,23.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,43.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,23.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,57.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,44.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,37.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,37.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,23.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,59.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,48.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,99.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,42.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,87.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,22.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,41.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,68.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,63.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,53.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,92.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,59.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,98.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,52.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,67.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,65.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,73.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,123.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,69.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,102.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,40.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,42.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,72.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,70.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
