Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,52.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,67.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,106.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,38.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,34.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,70.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,60.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,46.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,55.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,93.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,79.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,115.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,33.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,23.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,59.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,62.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,105.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,59.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,101.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,42.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,23.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,65.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,64.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,57.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,99.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,110.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,52.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,48.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,38.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,23.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,66.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,71.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,67.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,110.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,107.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,41.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,44.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,35.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,23.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,60.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,74.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,145.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,75.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,112.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,106.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,46.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,39.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,42.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,23.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,59.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,68.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,69.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,99.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,37.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,38.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,40.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,23.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,67.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,56.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,25.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,36.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,32.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,30.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,65.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,125.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,25.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,39.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
