Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,63.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,33.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,58.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,135.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,107.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,41.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,38.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,41.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,71.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,66.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,33.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,70.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,133.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,53.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,22.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,68.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,71.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,33.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,68.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,133.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,43.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,21.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,53.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,22.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,66.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,66.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,31.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,71.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,128.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,41.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,51.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,61.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,59.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,53.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,112.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,35.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,55.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,22.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,63.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,75.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,70.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,108.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,120.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,42.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,33.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,42.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,21.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,62.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,79.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,149.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,51.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,106.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,112.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,42.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,41.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,31.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,21.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,59.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,73.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,51.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,110.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,120.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,118.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,38.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,38.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,33.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,21.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,60.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,69.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,79.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,42.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,120.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,119.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,33.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,28.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,21.5
