Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,64.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,63.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,69.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,54.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,104.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,25.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,30.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,95.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,28.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,21.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,63.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,58.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,70.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,46.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,95.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,24.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,28.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,36.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,21.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,59.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,70.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,41.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,104.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,23.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,39.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,21.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,59.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,70.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,67.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,41.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,100.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,106.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,36.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,103.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,29.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,20.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,75.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,68.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,68.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,42.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,112.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,36.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,40.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,125.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,39.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,20.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,70.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,80.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,67.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,53.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,108.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,110.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,124.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,32.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,43.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,112.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,35.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,20.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,69.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,65.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,75.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,61.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,104.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,125.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,124.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,31.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,20.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,73.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,68.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,78.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,40.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,99.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,89.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,165.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,31.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,110.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,23.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,20.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,69.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,65.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,89.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,152.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,78.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,134.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,42.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,30.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,101.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
