Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,36.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,19.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,65.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,80.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,153.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,72.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,126.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,116.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,50.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,29.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,103.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,27.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,19.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,64.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,61.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,73.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,72.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,119.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,43.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,20.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,36.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,19.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,56.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,75.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,148.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,42.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,111.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,101.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,174.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,53.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,93.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,31.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,19.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,63.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,92.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,187.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,71.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,122.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,46.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,91.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,38.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,19.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,54.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,77.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,150.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,36.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,89.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,89.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,151.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,39.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,32.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,42.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,19.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,57.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,85.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,158.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,37.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,104.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,155.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,34.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,60.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,18.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,64.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,86.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,163.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,33.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,88.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,139.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,43.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,64.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,18.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,61.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,61.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,83.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,38.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,111.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,160.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,42.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,34.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,97.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,46.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,18.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,66.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,59.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,83.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,150.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,38.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,65.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,107.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,161.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,115.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,52.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.14
