Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,33.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,90.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,38.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,18.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,71.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,72.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,78.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,63.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,103.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,117.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,47.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,34.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,18.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,62.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,81.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,158.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,55.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,63.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,48.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,35.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,18.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,53.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,76.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,165.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,52.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,47.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,97.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,31.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,18.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,66.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,78.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,93.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,113.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,52.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,17.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,57.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,65.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,45.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,30.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,31.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,56.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,94.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,26.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,36.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,60.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,47.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,48.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,27.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,30.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,34.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,55.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,27.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
