Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,37.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,39.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,60.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,43.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,26.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,41.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,17.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,47.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,31.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,35.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,17.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,45.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,18.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,44.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,18.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,41.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,24.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,18.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,32.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,21.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,27.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,18.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,46.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,24.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,18.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,34.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,18.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,33.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,23.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,18.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,29.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
