Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,20.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,18.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,34.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,18.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,28.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,15.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,18.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,30.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,17.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,18.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,35.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,18.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,35.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,18.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,36.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,29.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,19.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,15.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,19.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,36.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,15.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,19.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.38
