Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,19.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,26.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,15.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,19.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,15.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,19.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,29.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,18.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,19.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,25.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,18.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,19.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,19.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,23.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,19.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,23.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,15.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,20.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,20.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,14.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,18.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,20.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
