Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,15.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,20.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,26.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,19.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,20.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,20.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,34.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,19.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,20.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,34.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,20.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,38.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,16.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,18.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,20.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,47.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,16.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,28.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,20.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,50.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,15.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,35.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,21.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,48.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,40.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,21.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
