Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,51.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,19.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,42.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,21.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,41.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,42.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,32.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,21.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,43.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,34.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,21.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.75
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.64
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,52.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.68
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,50.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,21.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.04
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,48.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.35
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,19.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,44.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,21.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.27
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,49.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,18.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,19.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,23.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,22.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.23
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.52
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.01
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,65.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.28
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.19
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.77
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,67.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.39
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.87
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,21.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,23.3
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,22.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.12
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
913211,BARROWBY GATE GRANTHAM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,45.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,38.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,26.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
